Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.23
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.26
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,34.8
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
412809,St Erth Church,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.17
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,34.8
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
412809,St Erth Church,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.63
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.39
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,34.7
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.84
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
412809,St Erth Church,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.37
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.36
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.17
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,34.6
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
412809,St Erth Church,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.11
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.21
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,34.5
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
412809,St Erth Church,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.88
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.05
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.84
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,34.4
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
412809,St Erth Church,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.35
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,34.3
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
412809,St Erth Church,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.59
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.15
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,34.3
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
412809,St Erth Church,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,34.3
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
412809,St Erth Church,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.75
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.54
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.75
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
