Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,34.3
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
412809,St Erth Church,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,34.5
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
412809,St Erth Church,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.27
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.05
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,34.6
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
412809,St Erth Church,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.23
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.2
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,34.6
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
412809,St Erth Church,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,34.6
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
412809,St Erth Church,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,34.5
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
412809,St Erth Church,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,34.5
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
412809,St Erth Church,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,34.5
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
412809,St Erth Church,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.66
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.21
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,34.3
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
412809,St Erth Church,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.24
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,34.2
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
412809,St Erth Church,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
