Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.63
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,34.0
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
412809,St Erth Church,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.11
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.54
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,33.9
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
412809,St Erth Church,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.52
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,33.7
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
412809,St Erth Church,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.97
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.98
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,33.6
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
412809,St Erth Church,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.93
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.28
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.73
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,33.4
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
412809,St Erth Church,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.97
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
412809,St Erth Church,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.48
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,33.2
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
412809,St Erth Church,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.14
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
412809,St Erth Church,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.27
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.64
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.4
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.59
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
412809,St Erth Church,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.16
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.47
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
