Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,32.7
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
412809,St Erth Church,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.05
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.49
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
412809,St Erth Church,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.56
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
412809,St Erth Church,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.57
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.48
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
412809,St Erth Church,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.81
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.82
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
412809,St Erth Church,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.61
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.96
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.32
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.89
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.9
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.3
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
412809,St Erth Church,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.62
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.62
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.22
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.9
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
412809,St Erth Church,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.29
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.76
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
412809,St Erth Church,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.16
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
412809,St Erth Church,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.86
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.72
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
412809,St Erth Church,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
