Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.91
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.61
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
412809,St Erth Church,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.3
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
412809,St Erth Church,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.32
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.22
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
412809,St Erth Church,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.75
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.86
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.1
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.9
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
412809,St Erth Church,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.33
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
412809,St Erth Church,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.22
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.05
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
412809,St Erth Church,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
412809,St Erth Church,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.13
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.62
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
412809,St Erth Church,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.29
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
412809,St Erth Church,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.3
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
