Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
412809,St Erth Church,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
412809,St Erth Church,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.31
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
412809,St Erth Church,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.75
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.14
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
412809,St Erth Church,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.09
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.94
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
412809,St Erth Church,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
412809,St Erth Church,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
412809,St Erth Church,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.8
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
412809,St Erth Church,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
412809,St Erth Church,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
412809,St Erth Church,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
