Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
412809,St Erth Church,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
412809,St Erth Church,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.65
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
412809,St Erth Church,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.14
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
412809,St Erth Church,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
412809,St Erth Church,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.44
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
412809,St Erth Church,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.36
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.44
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
412809,St Erth Church,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.41
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
412809,St Erth Church,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
412809,St Erth Church,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
