Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
412809,St Erth Church,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
412809,St Erth Church,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.98
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
412809,St Erth Church,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
412809,St Erth Church,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
412809,St Erth Church,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.78
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
412809,St Erth Church,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.95
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
412809,St Erth Church,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.55
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
412809,St Erth Church,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
412809,St Erth Church,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
412809,St Erth Church,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
