Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
412809,St Erth Church,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.89
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
412809,St Erth Church,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.51
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
412809,St Erth Church,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
412809,St Erth Church,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.52
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
412809,St Erth Church,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
412809,St Erth Church,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.59
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
412809,St Erth Church,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
412809,St Erth Church,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
412809,St Erth Church,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
