Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
412809,St Erth Church,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
412809,St Erth Church,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
412809,St Erth Church,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
412809,St Erth Church,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
412809,St Erth Church,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
412809,St Erth Church,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
412809,St Erth Church,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
412809,St Erth Church,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.48
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
412809,St Erth Church,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.51
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
412809,St Erth Church,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
