Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
412809,St Erth Church,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
412809,St Erth Church,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
412809,St Erth Church,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
412809,St Erth Church,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
412809,St Erth Church,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.81
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
412809,St Erth Church,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
412809,St Erth Church,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.64
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
412809,St Erth Church,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.45
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
412809,St Erth Church,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
412809,St Erth Church,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
