Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
412809,St Erth Church,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
412809,St Erth Church,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
412809,St Erth Church,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
412809,St Erth Church,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
412809,St Erth Church,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.09
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
412809,St Erth Church,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
412809,St Erth Church,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
412809,St Erth Church,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
412809,St Erth Church,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
