Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
412809,St Erth Church,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
412809,St Erth Church,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.23
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
412809,St Erth Church,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
412809,St Erth Church,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.45
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
412809,St Erth Church,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
412809,St Erth Church,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
412809,St Erth Church,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.83
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
412809,St Erth Church,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
412809,St Erth Church,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
412809,St Erth Church,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
