Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
412809,St Erth Church,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.87
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
412809,St Erth Church,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
412809,St Erth Church,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.01
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
412809,St Erth Church,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.1
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
412809,St Erth Church,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.66
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
412809,St Erth Church,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.52
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
412809,St Erth Church,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
412809,St Erth Church,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
412809,St Erth Church,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.86
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
