Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
412809,St Erth Church,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.45
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.08
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.77
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.8
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
412809,St Erth Church,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.53
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
412809,St Erth Church,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.37
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.14
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
412809,St Erth Church,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.89
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.4
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
412809,St Erth Church,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.45
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.34
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.7
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
412809,St Erth Church,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.89
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.62
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.72
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
412809,St Erth Church,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.61
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.2
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.7
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
412809,St Erth Church,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.08
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.14
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
412809,St Erth Church,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.74
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.39
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.72
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.3
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.48
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
412809,St Erth Church,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.83
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
