Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.48
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.76
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.18
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.98
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.9
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.91
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
412809,St Erth Church,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.35
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.1
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.0
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.4
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
412809,St Erth Church,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.1
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.91
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.13
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.42
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.21
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.1
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
412809,St Erth Church,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.96
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.24
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.35
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.68
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
412809,St Erth Church,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.84
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.63
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
412809,St Erth Church,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.29
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.36
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.54
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.2
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.71
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
412809,St Erth Church,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.58
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.52
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.99
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.0
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.63
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
412809,St Erth Church,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.5
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.36
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.58
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.31
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.94
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
412809,St Erth Church,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.64
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.5
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.25
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.96
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
412809,St Erth Church,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.67
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.99
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.04
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
