Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
412809,St Erth Church,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.24
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
412809,St Erth Church,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.49
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
412809,St Erth Church,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.38
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.5
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.7
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
412809,St Erth Church,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.41
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.71
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
412809,St Erth Church,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.37
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.69
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
412809,St Erth Church,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.48
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.14
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
412809,St Erth Church,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.74
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.51
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.94
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
412809,St Erth Church,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.42
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.43
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
412809,St Erth Church,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.49
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.77
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.96
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
412809,St Erth Church,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.05
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.78
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
