Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.03
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.82
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.9
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
412809,St Erth Church,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.81
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.75
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.18
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.5
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
412809,St Erth Church,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.34
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.71
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.25
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
412809,St Erth Church,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.15
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.2
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.7
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.6
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
412809,St Erth Church,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.45
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.45
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
412809,St Erth Church,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.71
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.64
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.98
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,85.0
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.0
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
412809,St Erth Church,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.38
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.59
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.9
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.2
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
412809,St Erth Church,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.93
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.07
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.24
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
412809,St Erth Church,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.01
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.82
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.38
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
412809,St Erth Church,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.97
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.4
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
