Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
412809,St Erth Church,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.12
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.37
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
412809,St Erth Church,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.29
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.85
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.04
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
412809,St Erth Church,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.86
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.7
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.4
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.8
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
412809,St Erth Church,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.31
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.26
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.01
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.9
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
412809,St Erth Church,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.44
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.93
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.5
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.6
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
412809,St Erth Church,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.25
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.41
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.77
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.5
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.9
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
412809,St Erth Church,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.53
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.24
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.4
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
412809,St Erth Church,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.32
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.01
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.13
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
412809,St Erth Church,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.89
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
412809,St Erth Church,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.58
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
