Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.13
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
412809,St Erth Church,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.93
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.79
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
412809,St Erth Church,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.97
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
412809,St Erth Church,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.1
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
412809,St Erth Church,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.27
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.02
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
412809,St Erth Church,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
412809,St Erth Church,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.66
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
412809,St Erth Church,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.06
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
412809,St Erth Church,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
412809,St Erth Church,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.69
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
