Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
412809,St Erth Church,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
412809,St Erth Church,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.73
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.93
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.42
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
412809,St Erth Church,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.94
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
412809,St Erth Church,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.32
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.02
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.75
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
412809,St Erth Church,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.9
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.09
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.09
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
412809,St Erth Church,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.37
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.43
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
412809,St Erth Church,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
412809,St Erth Church,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.6
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
412809,St Erth Church,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.99
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
412809,St Erth Church,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
