Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
412809,St Erth Church,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.08
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.36
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
412809,St Erth Church,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.51
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.8
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.45
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.25
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
412809,St Erth Church,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.64
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.76
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.4
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
412809,St Erth Church,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
412809,St Erth Church,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
412809,St Erth Church,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.6
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.17
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
412809,St Erth Church,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.07
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
412809,St Erth Church,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.67
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
412809,St Erth Church,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
412809,St Erth Church,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
