Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
412809,St Erth Church,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.95
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.26
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
412809,St Erth Church,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.11
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.64
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
412809,St Erth Church,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.26
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
412809,St Erth Church,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
412809,St Erth Church,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
412809,St Erth Church,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.58
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
412809,St Erth Church,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
412809,St Erth Church,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.64
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
412809,St Erth Church,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
