Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
412809,St Erth Church,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
412809,St Erth Church,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
412809,St Erth Church,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.6
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
412809,St Erth Church,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.49
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
412809,St Erth Church,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.51
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.26
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
412809,St Erth Church,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
412809,St Erth Church,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.4
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.61
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
412809,St Erth Church,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
412809,St Erth Church,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
412809,St Erth Church,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
