Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.93
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
412809,St Erth Church,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
412809,St Erth Church,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.51
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
412809,St Erth Church,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.51
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
412809,St Erth Church,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
412809,St Erth Church,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
412809,St Erth Church,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
412809,St Erth Church,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
412809,St Erth Church,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
412809,St Erth Church,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
