Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
412809,St Erth Church,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.1
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
412809,St Erth Church,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.78
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
412809,St Erth Church,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
412809,St Erth Church,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
412809,St Erth Church,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
412809,St Erth Church,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
412809,St Erth Church,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
412809,St Erth Church,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
412809,St Erth Church,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
412809,St Erth Church,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
412809,St Erth Church,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
