Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
412809,St Erth Church,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
412809,St Erth Church,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
412809,St Erth Church,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
412809,St Erth Church,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
412809,St Erth Church,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
412809,St Erth Church,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
412809,St Erth Church,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
412809,St Erth Church,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.57
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
412809,St Erth Church,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.24
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
412809,St Erth Church,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,32.7
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
412809,St Erth Church,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
412809,St Erth Church,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.2
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
412809,St Erth Church,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
412809,St Erth Church,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.48
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
412809,St Erth Church,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.24
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.87
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
412809,St Erth Church,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
