Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
412809,St Erth Church,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
412809,St Erth Church,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,33.4
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
412809,St Erth Church,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,33.5
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
412809,St Erth Church,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.88
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,33.6
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
412809,St Erth Church,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.86
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.96
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,33.7
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
412809,St Erth Church,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.92
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.39
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,33.9
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
412809,St Erth Church,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.35
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,34.0
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
412809,St Erth Church,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.86
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.21
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,34.1
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
412809,St Erth Church,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.12
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.74
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,34.2
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
