Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
412809,St Erth Church,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.61
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.55
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.9
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,34.3
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
412809,St Erth Church,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.8
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.31
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.0
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.6
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,34.4
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
412809,St Erth Church,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.09
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.4
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,34.5
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
412809,St Erth Church,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.2
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,34.6
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
412809,St Erth Church,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.42
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.44
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,34.7
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
412809,St Erth Church,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.89
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.75
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,34.8
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
412809,St Erth Church,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.45
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.8
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,34.9
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
412809,St Erth Church,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.68
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.77
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.47
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.3
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,35.0
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
412809,St Erth Church,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.39
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.99
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.8
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,35.1
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.25
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
412809,St Erth Church,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
