Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.54
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,35.1
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
412809,St Erth Church,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.87
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.92
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,35.2
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
412809,St Erth Church,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.9
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.04
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,35.2
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
412809,St Erth Church,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.07
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.71
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.15
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,35.2
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
412809,St Erth Church,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.63
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.74
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.28
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.9
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,35.2
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.7
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
412809,St Erth Church,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.97
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.93
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.79
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.67
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,35.2
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
412809,St Erth Church,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.84
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,35.3
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
412809,St Erth Church,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.95
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.33
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,35.2
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
412809,St Erth Church,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.19
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,35.2
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
412809,St Erth Church,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.81
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.16
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.5
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.6
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,35.1
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.9
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
