Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.19
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.92
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,35.1
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
412809,St Erth Church,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.25
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,35.0
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
412809,St Erth Church,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,34.9
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
412809,St Erth Church,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,34.9
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
412809,St Erth Church,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.93
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,34.8
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
412809,St Erth Church,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.61
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,34.8
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
412809,St Erth Church,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,34.6
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
412809,St Erth Church,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.47
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.86
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,34.5
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
412809,St Erth Church,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.67
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,34.4
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
412809,St Erth Church,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
