Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.72
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.97
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,34.3
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
412809,St Erth Church,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.85
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.33
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.24
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,34.1
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
412809,St Erth Church,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.19
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,34.0
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
412809,St Erth Church,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.65
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,33.9
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
412809,St Erth Church,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.62
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,33.8
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
412809,St Erth Church,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,33.6
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
412809,St Erth Church,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.73
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.61
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,33.5
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
412809,St Erth Church,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.44
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,33.4
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
412809,St Erth Church,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.89
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
412809,St Erth Church,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.46
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,33.2
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
412809,St Erth Church,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
