Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.05
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.91
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
412809,St Erth Church,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.13
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.8
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
412809,St Erth Church,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.67
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.79
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
412809,St Erth Church,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.09
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,32.7
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
412809,St Erth Church,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.08
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.69
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.65
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.82
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
412809,St Erth Church,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.66
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.21
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
412809,St Erth Church,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.6
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.76
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
412809,St Erth Church,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.06
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
412809,St Erth Church,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.71
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.48
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
412809,St Erth Church,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.37
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.71
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
