Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
412809,St Erth Church,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.47
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.3
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.83
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
412809,St Erth Church,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.78
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
412809,St Erth Church,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.56
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.19
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
412809,St Erth Church,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.9
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.05
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.1
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
412809,St Erth Church,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.54
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.55
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
412809,St Erth Church,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
412809,St Erth Church,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.26
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.49
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
412809,St Erth Church,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.81
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.7
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.07
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
412809,St Erth Church,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.44
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
412809,St Erth Church,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
412809,St Erth Church,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.83
412809,St Erth Church,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
