Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
412809,St Erth Church,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
412809,St Erth Church,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
412809,St Erth Church,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
412809,St Erth Church,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
412809,St Erth Church,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
412809,St Erth Church,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
412809,St Erth Church,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
412809,St Erth Church,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
412809,St Erth Church,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
412809,St Erth Church,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
412809,St Erth Church,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.02
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.31
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.78
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
412809,St Erth Church,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.37
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.69
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
412809,St Erth Church,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.23
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
412809,St Erth Church,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.75
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.52
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
412809,St Erth Church,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.17
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.55
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
412809,St Erth Church,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.03
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
412809,St Erth Church,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
412809,St Erth Church,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
412809,St Erth Church,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
412809,St Erth Church,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
