Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,27.9
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
412809,St Erth Church,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,27.9
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
412809,St Erth Church,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.29
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
412809,St Erth Church,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.02
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
412809,St Erth Church,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
412809,St Erth Church,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
412809,St Erth Church,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
412809,St Erth Church,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.96
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
412809,St Erth Church,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
412809,St Erth Church,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
