Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
412809,St Erth Church,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.27
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
412809,St Erth Church,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.45
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.97
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.61
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
412809,St Erth Church,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.62
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
412809,St Erth Church,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.64
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.94
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
412809,St Erth Church,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
412809,St Erth Church,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
412809,St Erth Church,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
412809,St Erth Church,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
412809,St Erth Church,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
412809,St Erth Church,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
