Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
412809,St Erth Church,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
412809,St Erth Church,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.48
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
412809,St Erth Church,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.62
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
412809,St Erth Church,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.11
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
412809,St Erth Church,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
412809,St Erth Church,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
412809,St Erth Church,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
412809,St Erth Church,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
412809,St Erth Church,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
