Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
412809,St Erth Church,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
412809,St Erth Church,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.49
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
412809,St Erth Church,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
412809,St Erth Church,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
412809,St Erth Church,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
412809,St Erth Church,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
412809,St Erth Church,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
412809,St Erth Church,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
412809,St Erth Church,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
412809,St Erth Church,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
