Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
412809,St Erth Church,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.77
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
412809,St Erth Church,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.43
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
412809,St Erth Church,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
412809,St Erth Church,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,32.7
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
412809,St Erth Church,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
412809,St Erth Church,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
412809,St Erth Church,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
412809,St Erth Church,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
412809,St Erth Church,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.45
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
