Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,33.2
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
412809,St Erth Church,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
412809,St Erth Church,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.36
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.2
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,33.4
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
412809,St Erth Church,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.67
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,33.5
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
412809,St Erth Church,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,33.6
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.7
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
412809,St Erth Church,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,33.7
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
412809,St Erth Church,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,33.8
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
412809,St Erth Church,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.67
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.3
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,33.9
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
412809,St Erth Church,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.15
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.69
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,34.0
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
412809,St Erth Church,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,34.1
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
412809,St Erth Church,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
