Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,34.2
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
412809,St Erth Church,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.2
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.35
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,34.3
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
412809,St Erth Church,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.63
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.05
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,34.4
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
412809,St Erth Church,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.64
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.0
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,34.5
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
412809,St Erth Church,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,34.7
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
412809,St Erth Church,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.39
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.04
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,34.8
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.07
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
412809,St Erth Church,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.44
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.47
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.65
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,34.9
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
412809,St Erth Church,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.75
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.48
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.26
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,35.0
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
412809,St Erth Church,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.98
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.84
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,35.1
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
412809,St Erth Church,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.43
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.98
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.81
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,35.3
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
