Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
412809,St Erth Church,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.54
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,35.3
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
412809,St Erth Church,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.37
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.26
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,35.4
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
412809,St Erth Church,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.19
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.21
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,35.5
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
412809,St Erth Church,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,35.6
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
412809,St Erth Church,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.73
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.4
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.2
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,35.7
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.86
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
412809,St Erth Church,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.44
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.02
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.54
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.9
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,35.7
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
412809,St Erth Church,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.9
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.77
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,35.8
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
412809,St Erth Church,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,35.7
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
412809,St Erth Church,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.11
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,35.6
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
412809,St Erth Church,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
