Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,35.6
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
412809,St Erth Church,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.88
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.02
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,35.5
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
412809,St Erth Church,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.29
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.35
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,35.5
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
412809,St Erth Church,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.46
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,35.4
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
412809,St Erth Church,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.22
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,35.4
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
412809,St Erth Church,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.02
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,35.2
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
412809,St Erth Church,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,35.1
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
412809,St Erth Church,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.4
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,35.0
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
412809,St Erth Church,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.52
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,34.9
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
412809,St Erth Church,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.09
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.19
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,34.8
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
