Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
412809,St Erth Church,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.12
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,34.7
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
412809,St Erth Church,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.66
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.43
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,34.6
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
412809,St Erth Church,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.03
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,34.5
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
412809,St Erth Church,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.6
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.24
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,34.4
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
412809,St Erth Church,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.48
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.78
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,34.3
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
412809,St Erth Church,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.66
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,34.2
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
412809,St Erth Church,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.21
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,34.1
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
412809,St Erth Church,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.83
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,34.0
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
412809,St Erth Church,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.64
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.21
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.5
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,33.9
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
412809,St Erth Church,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
