Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.1
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.51
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.6
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,33.8
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
412809,St Erth Church,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.06
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,33.6
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
412809,St Erth Church,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.15
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.39
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,33.5
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
412809,St Erth Church,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.14
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.27
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,33.4
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
412809,St Erth Church,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.39
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.66
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
412809,St Erth Church,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.5
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.91
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
412809,St Erth Church,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
412809,St Erth Church,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
412809,St Erth Church,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.92
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
412809,St Erth Church,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.39
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.77
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,32.7
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
