Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
412809,St Erth Church,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.78
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
412809,St Erth Church,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.05
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.34
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.61
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
412809,St Erth Church,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.62
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
412809,St Erth Church,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.72
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.11
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.7
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
412809,St Erth Church,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.02
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.95
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
412809,St Erth Church,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.56
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
412809,St Erth Church,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.59
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
412809,St Erth Church,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.31
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.2
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.38
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
412809,St Erth Church,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.51
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
412809,St Erth Church,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
