Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.23
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
412809,St Erth Church,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.93
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.78
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
412809,St Erth Church,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.4
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.5
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.35
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
412809,St Erth Church,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.98
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.34
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.92
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.23
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
412809,St Erth Church,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.84
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.01
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
412809,St Erth Church,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
412809,St Erth Church,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.68
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
412809,St Erth Church,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.17
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
412809,St Erth Church,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.61
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
412809,St Erth Church,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
412809,St Erth Church,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
