Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.47
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
412809,St Erth Church,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.07
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
412809,St Erth Church,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
412809,St Erth Church,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
412809,St Erth Church,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.76
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
412809,St Erth Church,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.65
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
412809,St Erth Church,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.69
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
412809,St Erth Church,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.22
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
412809,St Erth Church,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.63
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
412809,St Erth Church,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
