Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
412809,St Erth Church,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.88
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.75
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
412809,St Erth Church,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.71
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.27
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
412809,St Erth Church,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
412809,St Erth Church,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.45
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.58
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
412809,St Erth Church,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
412809,St Erth Church,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.75
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
412809,St Erth Church,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
412809,St Erth Church,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.69
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
412809,St Erth Church,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.77
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
412809,St Erth Church,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.87
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.52
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
