Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
412809,St Erth Church,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.5
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.59
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
412809,St Erth Church,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.45
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
412809,St Erth Church,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
412809,St Erth Church,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
412809,St Erth Church,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.2
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
412809,St Erth Church,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.62
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
412809,St Erth Church,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.53
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
412809,St Erth Church,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.64
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
412809,St Erth Church,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.43
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
