Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
412809,St Erth Church,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
412809,St Erth Church,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.64
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
412809,St Erth Church,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
412809,St Erth Church,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
412809,St Erth Church,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
412809,St Erth Church,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
412809,St Erth Church,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
412809,St Erth Church,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
412809,St Erth Church,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
412809,St Erth Church,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.58
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
