Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
412809,St Erth Church,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
412809,St Erth Church,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
412809,St Erth Church,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.69
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
412809,St Erth Church,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
412809,St Erth Church,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
412809,St Erth Church,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
412809,St Erth Church,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
412809,St Erth Church,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
412809,St Erth Church,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
