Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
412809,St Erth Church,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
412809,St Erth Church,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.55
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
412809,St Erth Church,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.6
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.28
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.17
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
412809,St Erth Church,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
412809,St Erth Church,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.37
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
412809,St Erth Church,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
412809,St Erth Church,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
412809,St Erth Church,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.75
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
412809,St Erth Church,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
412809,St Erth Church,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
