Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
412809,St Erth Church,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
412809,St Erth Church,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
412809,St Erth Church,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
412809,St Erth Church,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
412809,St Erth Church,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
412809,St Erth Church,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
412809,St Erth Church,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.55
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
412809,St Erth Church,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
412809,St Erth Church,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
