Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
412809,St Erth Church,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.24
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
412809,St Erth Church,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
412809,St Erth Church,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
412809,St Erth Church,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.02
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
412809,St Erth Church,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.74
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.85
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.04
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
412809,St Erth Church,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.16
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
412809,St Erth Church,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
412809,St Erth Church,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
412809,St Erth Church,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.3
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
412809,St Erth Church,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.5
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
