Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.65
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
412809,St Erth Church,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.7
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
412809,St Erth Church,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.19
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.64
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.06
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
412809,St Erth Church,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.16
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
412809,St Erth Church,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.27
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.55
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,32.7
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
412809,St Erth Church,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.74
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.83
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,32.7
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
412809,St Erth Church,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.09
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.3
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.4
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
412809,St Erth Church,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.59
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.74
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.61
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
412809,St Erth Church,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.89
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.9
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.51
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
412809,St Erth Church,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.82
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.07
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.8
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.08
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.6
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.34
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
412809,St Erth Church,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
