Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.24
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.58
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.84
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.12
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.5
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.5
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
412809,St Erth Church,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.64
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.93
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
412809,St Erth Church,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.76
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.55
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.75
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.4
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.31
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
412809,St Erth Church,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.27
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.24
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.7
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
412809,St Erth Church,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.96
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.44
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.99
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.2
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
412809,St Erth Church,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.85
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.39
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.11
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
412809,St Erth Church,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.69
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
412809,St Erth Church,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.9
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.74
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.4
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
412809,St Erth Church,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.7
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.81
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.82
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.8
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.04
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
412809,St Erth Church,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.76
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.06
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
