Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.68
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.22
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.0
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.4
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
412809,St Erth Church,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.67
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.1
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.3
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
412809,St Erth Church,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.35
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.01
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.75
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
412809,St Erth Church,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.2
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.35
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,33.2
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
412809,St Erth Church,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.35
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.03
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.17
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.8
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,33.2
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
412809,St Erth Church,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.72
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.54
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
412809,St Erth Church,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.41
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.44
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.08
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
412809,St Erth Church,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.18
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.62
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
412809,St Erth Church,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.49
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.35
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.81
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,33.2
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
412809,St Erth Church,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.82
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.67
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
412809,St Erth Church,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.95
