Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.61
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.54
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.83
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
412809,St Erth Church,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.44
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.6
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.94
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
412809,St Erth Church,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.09
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.57
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.61
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
412809,St Erth Church,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.59
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.66
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
412809,St Erth Church,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.36
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
412809,St Erth Church,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.92
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.16
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
412809,St Erth Church,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.67
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.86
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,112.5
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,130.6
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
412809,St Erth Church,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.48
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.62
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.86
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
412809,St Erth Church,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.68
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
412809,St Erth Church,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.15
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.41
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.19
