Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
412809,St Erth Church,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.32
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.03
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.2
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.6
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,32.7
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
412809,St Erth Church,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.76
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.59
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.8
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.6
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.4
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
412809,St Erth Church,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.44
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
412809,St Erth Church,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.63
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.13
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.8
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
412809,St Erth Church,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.25
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.85
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.7
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.3
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
412809,St Erth Church,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.43
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.04
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.83
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.14
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.7
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.87
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
412809,St Erth Church,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.09
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.03
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.18
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.3
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.0
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.4
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
412809,St Erth Church,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.83
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.76
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.1
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
412809,St Erth Church,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.51
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.38
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
412809,St Erth Church,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
