Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.85
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.28
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
412809,St Erth Church,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.09
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.38
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.4
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
412809,St Erth Church,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.17
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.2
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
412809,St Erth Church,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.75
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.53
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.5
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
412809,St Erth Church,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.04
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.73
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.4
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.8
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
412809,St Erth Church,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.47
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.53
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
412809,St Erth Church,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.62
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.29
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.3
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.4
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.16
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
412809,St Erth Church,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.41
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.38
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.4
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
412809,St Erth Church,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.41
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.99
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.63
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
412809,St Erth Church,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.5
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.71
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.3
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
