Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
412809,St Erth Church,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.97
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.71
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
412809,St Erth Church,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.17
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.68
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.08
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
412809,St Erth Church,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.9
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.39
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.12
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
412809,St Erth Church,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.6
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.97
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.14
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
412809,St Erth Church,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.12
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.31
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
412809,St Erth Church,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.81
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.25
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
412809,St Erth Church,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.96
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.17
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
412809,St Erth Church,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.3
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.98
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.1
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
412809,St Erth Church,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.67
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
412809,St Erth Church,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
