Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.28
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
412809,St Erth Church,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
412809,St Erth Church,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
412809,St Erth Church,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
412809,St Erth Church,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.61
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
412809,St Erth Church,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.07
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.44
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
412809,St Erth Church,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.06
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
412809,St Erth Church,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.73
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.06
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.65
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
412809,St Erth Church,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
412809,St Erth Church,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.73
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
